Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,29.4
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.48
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.96
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.23
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.11
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.9
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.01
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.38
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.35
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,29.3
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.05
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.1
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.96
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
533488,Nailers Lane,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.59
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.69
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.45
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.5
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.3
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.37
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.97
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,29.3
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.63
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.8
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
533488,Nailers Lane,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.17
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.13
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.8
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.7
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.78
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.76
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,29.3
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.28
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.3
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
533488,Nailers Lane,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.83
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.6
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.36
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.21
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.34
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,29.2
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.65
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.71
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.01
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
533488,Nailers Lane,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.36
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.35
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.06
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.27
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.45
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.26
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,29.2
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.82
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.54
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
533488,Nailers Lane,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.77
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.02
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.86
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.08
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.57
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,29.3
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.92
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.08
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
533488,Nailers Lane,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.55
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.94
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.5
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.21
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.8
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.0
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.84
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,29.2
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.55
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.66
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
533488,Nailers Lane,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.36
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.63
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.29
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.31
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.68
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.21
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,29.2
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
