Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
533488,Nailers Lane,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.48
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.56
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.66
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.41
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.25
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,29.1
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
533488,Nailers Lane,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.62
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.62
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.08
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,29.1
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
533488,Nailers Lane,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.25
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.57
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.68
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.11
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,29.0
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
533488,Nailers Lane,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.68
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.32
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.54
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.16
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,29.0
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
533488,Nailers Lane,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.32
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.65
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.98
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.25
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,29.0
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
533488,Nailers Lane,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.74
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.57
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.37
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.49
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,29.1
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
533488,Nailers Lane,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.39
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.43
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.24
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.48
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.59
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,29.2
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
533488,Nailers Lane,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.48
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.4
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.03
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.68
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,29.2
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.98
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
533488,Nailers Lane,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.45
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.59
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.88
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.2
