Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.41
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.51
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.31
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,29.3
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.43
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
533488,Nailers Lane,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.6
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.53
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.21
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.8
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.6
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,29.3
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.89
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.7
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
533488,Nailers Lane,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.38
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.64
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.74
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.05
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.53
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.3
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.74
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,29.4
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
533488,Nailers Lane,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.45
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.64
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.98
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.51
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
533488,Nailers Lane,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.2
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.74
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.44
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.45
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
533488,Nailers Lane,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.62
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.98
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.92
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.02
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.1
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,29.6
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
533488,Nailers Lane,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.32
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.39
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.9
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.18
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.59
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,29.7
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
533488,Nailers Lane,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.32
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.48
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.71
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.71
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.02
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.1
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,29.8
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.94
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
533488,Nailers Lane,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.33
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.73
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.62
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.75
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
