Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.32
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,29.9
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.95
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
533488,Nailers Lane,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.54
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.9
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.33
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.45
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,30.0
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
533488,Nailers Lane,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.39
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.4
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.34
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.67
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.48
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,30.2
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.32
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
533488,Nailers Lane,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.26
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.31
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.1
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.05
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.94
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,30.3
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.07
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
533488,Nailers Lane,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.83
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.14
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.89
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.24
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,30.4
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
533488,Nailers Lane,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.5
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.46
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.65
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.51
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.1
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,30.5
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
533488,Nailers Lane,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.51
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.54
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.94
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.92
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.65
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,30.7
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
533488,Nailers Lane,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.52
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.42
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.67
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.05
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
533488,Nailers Lane,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.48
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.6
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.26
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.47
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
