Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,30.9
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
533488,Nailers Lane,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.41
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.65
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.43
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.21
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.57
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.27
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
533488,Nailers Lane,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.44
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.62
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.04
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
533488,Nailers Lane,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.36
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.7
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.48
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.1
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.48
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.4
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,31.2
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
533488,Nailers Lane,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.67
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.32
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.54
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.69
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,31.3
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
533488,Nailers Lane,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.32
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.47
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.09
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.51
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.05
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,31.5
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
533488,Nailers Lane,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.39
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.32
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.68
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.04
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,31.6
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
533488,Nailers Lane,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.39
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.4
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.72
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.35
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.41
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,31.7
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
533488,Nailers Lane,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.47
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.99
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.83
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.62
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,31.9
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
