Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.35
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
533488,Nailers Lane,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.41
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.81
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.6
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.07
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.44
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.11
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,32.0
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
533488,Nailers Lane,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.96
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.6
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.66
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,31.4
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
533488,Nailers Lane,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.94
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.06
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.21
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.28
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,31.5
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
533488,Nailers Lane,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.82
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.77
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.42
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.53
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,31.6
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
533488,Nailers Lane,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.53
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.6
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.28
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.41
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,31.8
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.37
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
533488,Nailers Lane,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.73
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.57
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.47
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,31.9
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.12
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
533488,Nailers Lane,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.66
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.83
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.66
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,32.1
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
533488,Nailers Lane,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.97
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.46
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.86
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.02
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.4
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,32.2
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
533488,Nailers Lane,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
