Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.71
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.49
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.79
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.63
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,32.4
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
533488,Nailers Lane,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.75
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.27
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.7
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.3
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.29
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.31
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,32.5
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
533488,Nailers Lane,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.77
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.1
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.85
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.35
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,32.6
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
533488,Nailers Lane,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.84
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.66
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.44
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.08
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.39
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,32.8
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
533488,Nailers Lane,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.03
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.25
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.1
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.45
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.66
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.94
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,32.9
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.05
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.26
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
533488,Nailers Lane,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.17
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.8
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.01
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.91
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.12
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,33.0
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
533488,Nailers Lane,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.17
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.32
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.9
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.46
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.21
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.79
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.49
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,33.1
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
533488,Nailers Lane,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.12
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.12
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.65
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.32
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.89
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,33.2
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.92
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.92
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
533488,Nailers Lane,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.01
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.26
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.25
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.7
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.57
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
