Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.85
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.84
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.26
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.42
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,33.3
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.4
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
533488,Nailers Lane,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.07
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.41
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,55.2
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.7
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.17
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.97
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.65
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,33.5
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.55
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
533488,Nailers Lane,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.14
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.57
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.56
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.4
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.23
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.16
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.1
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.26
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.54
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.78
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,33.6
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.66
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.63
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.42
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
533488,Nailers Lane,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.06
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.79
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.71
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.5
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.4
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.12
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,33.8
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
533488,Nailers Lane,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.13
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.07
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.48
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.99
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.56
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.4
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.05
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,33.9
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.58
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.18
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.14
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.7
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
533488,Nailers Lane,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.46
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.85
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.92
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.79
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.49
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.37
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.0
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.32
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,34.0
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.41
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.82
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.44
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
533488,Nailers Lane,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.85
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.44
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.39
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.94
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.41
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.09
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.16
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,34.1
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.86
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.79
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.8
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
533488,Nailers Lane,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.12
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.97
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.48
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.9
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.22
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.65
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.75
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,34.2
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.07
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.22
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.31
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
533488,Nailers Lane,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.51
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.17
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.13
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.3
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.8
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.39
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.7
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.5
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
