Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.17
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.03
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.63
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.41
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.96
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.04
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.14
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
533488,Nailers Lane,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.36
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.78
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.42
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.73
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.8
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.9
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.1
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.81
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.2
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.57
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.27
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.72
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.46
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.31
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.31
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
533488,Nailers Lane,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.23
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.98
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.1
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.65
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.18
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.62
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.5
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.4
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.63
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
533488,Nailers Lane,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.47
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.52
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.55
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.2
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.99
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.08
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.02
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.27
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,34.8
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.21
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.12
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.43
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.18
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
533488,Nailers Lane,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.87
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.79
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.18
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.74
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.92
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.95
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,35.0
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.12
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
533488,Nailers Lane,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.08
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.48
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.58
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.87
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.51
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,35.2
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.22
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.12
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.91
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
533488,Nailers Lane,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.53
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.19
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.09
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,45.0
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.7
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.11
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.11
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.0
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.86
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.2
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,35.3
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.38
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.24
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.28
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.28
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
533488,Nailers Lane,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.17
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.98
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.79
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.3
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.9
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.48
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.46
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.97
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,35.4
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.06
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.88
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.43
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.32
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
533488,Nailers Lane,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.66
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.86
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.86
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,62.4
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.9
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.43
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.7
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.92
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.35
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
