Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,35.5
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.31
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.78
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.04
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.92
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
533488,Nailers Lane,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.46
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.1
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.79
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.8
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.9
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.2
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.75
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.97
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.4
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,35.6
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.33
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.74
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.81
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
533488,Nailers Lane,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.2
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.45
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.55
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.35
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.04
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.66
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.03
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.72
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,35.7
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.48
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.86
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.97
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.78
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
533488,Nailers Lane,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.97
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.45
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.77
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.7
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.9
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.51
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.19
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.87
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,35.8
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.25
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.24
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.45
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.37
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
533488,Nailers Lane,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.99
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.47
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.41
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.2
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.34
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.41
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.27
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.31
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.5
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.28
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,35.9
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.46
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.86
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.93
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.34
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
533488,Nailers Lane,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.52
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.41
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.6
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.1
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.1
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.84
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.25
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,35.9
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.25
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.12
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.94
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
533488,Nailers Lane,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.47
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.95
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.73
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.4
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.84
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.79
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.88
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,35.9
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.01
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.37
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.37
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.87
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
533488,Nailers Lane,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.68
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.14
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.93
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.1
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.0
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.28
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.42
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.34
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.92
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,35.9
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.57
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.3
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.91
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
533488,Nailers Lane,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.17
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.52
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.66
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.6
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.49
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.02
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.94
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.7
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,35.9
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
