Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.01
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.68
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.94
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.45
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
533488,Nailers Lane,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.99
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.32
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.23
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.8
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.66
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.92
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.98
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.51
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.29
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.98
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.5
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,35.8
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.23
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.48
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.92
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.29
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
533488,Nailers Lane,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.19
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.74
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.33
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.1
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.36
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.01
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.64
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.9
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.02
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.91
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.3
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,35.7
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.28
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.72
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.81
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.51
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
533488,Nailers Lane,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.16
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.39
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.09
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.06
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.62
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.46
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,35.6
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.46
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.56
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.41
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.66
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
533488,Nailers Lane,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.02
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.42
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.7
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.5
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.4
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.1
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.74
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.52
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.9
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.9
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,35.5
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.06
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.74
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.45
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.63
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
533488,Nailers Lane,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.4
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.71
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.19
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.0
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.84
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.8
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.96
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.3
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.35
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.12
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.34
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.1
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,35.4
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.17
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.65
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.24
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.15
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
533488,Nailers Lane,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.7
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.35
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.37
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.2
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.6
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.22
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.65
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.91
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.06
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.44
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.54
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.37
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.0
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,35.3
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.13
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.56
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.18
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.9
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
533488,Nailers Lane,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.31
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.65
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.73
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.0
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.7
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.3
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.31
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.17
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.1
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.72
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.85
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.9
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.83
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.9
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,35.3
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.12
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.08
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,66.29
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.58
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
533488,Nailers Lane,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.24
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.01
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.99
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,59.1
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.7
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.89
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.57
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.64
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.09
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.62
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.31
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.0
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,35.2
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.16
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.46
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.82
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.86
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
533488,Nailers Lane,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.48
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.71
