Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,29.37
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,53.2
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.9
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,123.3
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.12
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.55
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.1
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.97
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.71
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.9
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.37
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.8
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,35.1
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.87
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.61
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.53
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.56
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
533488,Nailers Lane,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.17
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.95
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,26.88
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,51.9
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.7
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.28
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.42
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.76
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.2
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.33
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.1
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.41
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.28
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.46
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.91
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,89.8
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.7
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,35.0
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.01
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.5
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,70.79
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
533488,Nailers Lane,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.94
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.93
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.08
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.0
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.1
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.17
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.62
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.76
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.6
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.47
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.0
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.17
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.24
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.15
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.7
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,34.9
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.93
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.77
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,66.95
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,70.26
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
533488,Nailers Lane,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.95
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.04
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.07
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.8
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.9
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.9
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.57
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.07
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.92
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.59
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.29
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.43
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.33
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,34.8
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.99
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.89
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,61.05
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,67.68
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
533488,Nailers Lane,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.74
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.17
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,32.19
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,64.8
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.2
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,134.8
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.42
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.86
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.42
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.03
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.01
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.59
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.08
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.08
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.5
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.18
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.06
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,67.07
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,80.92
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
533488,Nailers Lane,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.64
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.07
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,33.11
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,53.8
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.6
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,137.9
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.7
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.88
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.67
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.45
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.15
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.41
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.78
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.15
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.1
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.68
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,60.27
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,72.78
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,82.74
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
533488,Nailers Lane,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.63
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.59
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,31.6
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,60.6
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.4
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,132.1
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.31
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.47
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.87
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.53
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.81
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.24
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.92
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.4
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.9
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.51
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.82
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,59.69
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,63.8
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,80.06
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
533488,Nailers Lane,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.18
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.01
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,30.47
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,67.6
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.7
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.57
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.71
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.63
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.26
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.71
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.75
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.74
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.55
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.0
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.86
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.95
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,64.72
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,82.43
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
533488,Nailers Lane,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.25
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.97
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,30.71
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,67.6
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,129.1
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.3
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.27
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
