Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.41
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.23
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.27
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.97
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.33
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.48
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,87.4
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.0
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.15
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.2
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,71.73
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,77.69
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
533488,Nailers Lane,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.41
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.08
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,29.29
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,68.9
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,122.8
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.22
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.18
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.49
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.32
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.53
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.74
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.28
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.04
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.6
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.95
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.94
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.29
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,76.92
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
533488,Nailers Lane,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.58
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.28
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,33.14
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,75.8
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.2
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,138.7
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.32
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.29
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.97
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.79
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.85
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.22
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.55
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.73
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.58
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,63.93
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,65.26
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,81.76
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
533488,Nailers Lane,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.72
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.98
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,32.4
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,74.8
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.4
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,135.3
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.94
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.5
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.21
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.62
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.94
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.87
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.26
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.5
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.31
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,34.2
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.39
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,63.15
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,68.72
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,88.6
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
533488,Nailers Lane,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.08
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.34
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.33
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,57.1
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.8
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.59
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.64
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.15
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.9
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.41
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.21
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.67
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.69
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.73
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.91
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.22
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.87
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.32
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.1
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,34.2
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.4
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,63.41
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,63.96
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,76.63
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
533488,Nailers Lane,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.89
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.32
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.16
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,51.3
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.9
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.68
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.43
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.42
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.0
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.26
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.95
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.57
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.87
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.22
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.31
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.53
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,34.2
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.89
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,58.42
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.52
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,71.01
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
533488,Nailers Lane,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.29
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.27
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.87
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,51.5
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.8
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.85
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.38
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.3
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.66
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.45
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.9
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.98
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.8
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.21
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.37
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.19
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,62.12
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,63.53
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,73.86
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
533488,Nailers Lane,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.98
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.05
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.6
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,51.7
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.8
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.08
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.97
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.69
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.0
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.26
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.83
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.84
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.35
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.66
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.18
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.9
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.33
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,66.33
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,69.08
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,74.39
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
533488,Nailers Lane,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.04
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.27
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.17
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,58.1
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.7
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.3
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.48
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.99
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.5
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.59
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.89
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.72
