Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.97
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.26
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.12
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.78
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.7
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.14
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,62.38
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,64.75
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,76.88
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
533488,Nailers Lane,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.15
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.73
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.74
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,52.7
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.6
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.17
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.31
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.71
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.4
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.47
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.44
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.53
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.9
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.64
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.0
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,62.97
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.31
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,70.12
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
533488,Nailers Lane,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.79
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.98
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.34
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,55.8
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.7
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.51
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.51
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.93
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.6
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.17
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.53
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.04
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.62
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.62
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.42
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,34.7
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.45
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,61.77
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.97
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,73.17
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
533488,Nailers Lane,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.16
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.55
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.02
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.3
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.6
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.15
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.25
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.89
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.6
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.26
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.73
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.1
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.98
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.45
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.74
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.93
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,34.7
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,65.04
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.4
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,75.52
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
533488,Nailers Lane,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.9
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.15
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.08
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,53.2
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.8
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.04
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.17
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.9
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.73
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.15
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.81
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.61
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.4
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.15
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.9
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.13
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.71
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,63.48
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,75.88
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
533488,Nailers Lane,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.98
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.56
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.03
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,51.2
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.5
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.84
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.48
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.5
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.1
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.64
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.99
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.6
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.74
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.81
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.45
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.8
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.02
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.21
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,61.51
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,64.76
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,74.88
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
533488,Nailers Lane,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.86
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.84
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.0
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.58
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.89
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.18
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.6
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.43
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.29
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.4
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.83
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.1
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.59
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.9
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.38
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.8
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.02
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,34.1
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.66
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,64.97
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,72.92
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,67.57
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
533488,Nailers Lane,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.39
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.17
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.48
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.1
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.3
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.21
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.21
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.1
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.4
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.75
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.5
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.2
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.49
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.98
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.42
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.32
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.47
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,33.8
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,65.44
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,67.97
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.47
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
533488,Nailers Lane,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.88
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.48
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.74
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,52.8
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.3
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.7
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.1
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.97
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.6
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.35
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.22
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.19
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.27
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.33
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.62
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
