Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,33.8
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,63.32
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,71.18
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,72.82
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
533488,Nailers Lane,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.93
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.1
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.28
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,51.1
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.4
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.15
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.5
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.84
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.4
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.15
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.63
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.02
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.49
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.36
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.06
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.9
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,33.6
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,62.11
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,67.57
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,74.82
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
533488,Nailers Lane,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.29
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.34
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.97
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.2
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.8
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.2
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.61
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.75
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.93
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.0
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.59
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.56
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.7
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.25
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.14
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.39
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.92
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.43
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.58
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.4
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.45
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,33.3
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.68
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.09
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,78.03
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,76.45
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
533488,Nailers Lane,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.1
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.06
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.57
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,53.9
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.4
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.72
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.55
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.84
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.4
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.89
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.1
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.97
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.04
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.13
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.05
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.6
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.64
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,33.1
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,61.48
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,70.77
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,77.23
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
533488,Nailers Lane,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.5
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.13
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.75
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.8
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.6
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.58
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.95
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.11
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.9
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.6
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.44
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.99
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.71
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.04
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.8
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.13
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,32.9
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.32
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,66.34
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,71.11
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,74.16
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
533488,Nailers Lane,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.87
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.06
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.25
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.9
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.4
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.23
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.88
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.3
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.94
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.73
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.37
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.02
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.27
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.04
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.8
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.62
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,32.7
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,67.38
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,68.39
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,73.35
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
533488,Nailers Lane,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.89
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.9
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.2
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,45.1
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.5
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.53
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.44
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.73
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.1
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.78
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.28
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.71
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.24
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.9
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.5
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.46
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.9
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,32.6
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.96
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,63.38
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,70.95
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,77.29
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
533488,Nailers Lane,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.09
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.85
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.76
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,54.3
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.9
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,27.0
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.74
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.5
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.4
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.86
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.55
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.4
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.83
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.1
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.08
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.29
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.11
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.95
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.5
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.0
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.81
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,32.5
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,74.24
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,75.33
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,83.35
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
533488,Nailers Lane,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.9
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.1
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.18
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.88
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,60.4
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.9
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.1
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.53
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.37
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.7
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.32
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.26
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.8
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.61
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.02
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.76
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.64
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.44
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.6
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.5
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.8
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,32.4
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
