Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,78.26
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,78.61
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,83.5
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.0
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
533488,Nailers Lane,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.41
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.19
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.31
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,58.2
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.4
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.48
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.06
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.9
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.26
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.05
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.3
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.16
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.88
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.44
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.77
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.8
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.5
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,32.2
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.16
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,71.3
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,75.44
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,88.06
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
533488,Nailers Lane,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.3
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.23
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.66
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.74
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,57.2
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.3
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.91
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.69
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.8
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.0
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.03
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.5
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.04
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.45
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.63
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.32
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.23
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.6
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,32.0
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,67.91
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,76.78
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,89.43
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
533488,Nailers Lane,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.7
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.52
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.12
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.8
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,56.0
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.1
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.0
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.37
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.81
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.9
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.97
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.4
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.53
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.1
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.19
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.31
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.1
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,31.7
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,64.08
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,73.73
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,81.2
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
533488,Nailers Lane,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.24
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.12
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.94
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,55.4
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.2
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.74
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.85
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.55
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.7
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.04
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.88
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.2
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.33
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.62
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.63
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.1
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,31.4
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.45
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,61.82
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,66.9
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,73.71
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
533488,Nailers Lane,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.53
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.15
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,50.4
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.7
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.61
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.47
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.71
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.0
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.0
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.33
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.01
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.4
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.05
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.29
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.39
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.42
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,62.14
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,69.67
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,74.35
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
533488,Nailers Lane,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.92
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.66
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,29.17
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,69.0
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,123.4
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.05
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.03
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.1
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.6
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.89
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.07
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.11
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.84
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.56
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.26
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,30.9
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,60.5
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.76
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,75.52
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
533488,Nailers Lane,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.87
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.26
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,49.0
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.8
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.6
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.27
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.92
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.16
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.72
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.28
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.46
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.86
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.74
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,57.75
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,68.07
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,76.95
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
533488,Nailers Lane,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.46
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.63
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.69
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,59.5
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.8
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.4
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.64
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.53
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.9
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.49
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.62
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.8
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.78
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.26
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.57
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.14
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,30.6
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,63.57
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.87
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,81.18
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
533488,Nailers Lane,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.12
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.79
