Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.42
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,50.2
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.2
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.09
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.74
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.8
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.02
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.63
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.64
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.32
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.0
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,30.4
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.24
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.79
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,75.42
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
533488,Nailers Lane,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.01
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.72
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.61
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,57.1
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.1
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.39
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.48
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.66
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.2
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.89
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.09
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.35
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.97
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.7
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,30.2
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.04
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,65.07
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,72.79
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
533488,Nailers Lane,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.84
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.75
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.99
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,67.7
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,122.3
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.21
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.73
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.29
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.89
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.91
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.6
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.81
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,30.1
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,60.48
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,61.06
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,75.13
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
533488,Nailers Lane,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.83
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.41
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.53
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,56.8
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.2
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.34
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.56
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.97
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.8
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.1
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.0
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.61
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.82
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.45
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.22
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.37
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,29.9
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.08
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,60.15
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,77.94
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
533488,Nailers Lane,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.81
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.18
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.12
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.5
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.8
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.84
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.1
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.0
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.7
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.33
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.32
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.78
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.08
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.17
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,29.8
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.12
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.42
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,73.12
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
533488,Nailers Lane,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.91
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.07
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.39
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,56.5
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.4
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.99
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.13
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.3
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.07
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.52
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.67
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.8
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,29.7
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,66.9
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.87
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,72.86
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
533488,Nailers Lane,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.55
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.53
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.48
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,57.0
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.3
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.43
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.35
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.3
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.57
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.34
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.16
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.14
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.74
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.48
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,29.6
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,71.57
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,59.32
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,67.56
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
533488,Nailers Lane,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.6
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.3
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.99
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,52.4
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.9
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.92
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.39
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.49
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.86
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.26
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.36
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.25
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.32
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,53.89
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,56.53
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.19
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
533488,Nailers Lane,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.53
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.31
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.14
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.5
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.34
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
