Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.1
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.74
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.95
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.45
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.04
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.64
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
533488,Nailers Lane,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.99
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.25
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.85
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.8
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.3
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.92
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.44
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.77
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.29
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.88
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.81
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
533488,Nailers Lane,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.87
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.19
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.8
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,49.0
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.8
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.22
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.95
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.76
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.61
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.24
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.03
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
533488,Nailers Lane,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.48
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.29
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.6
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.7
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.08
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.77
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.84
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.22
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.77
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
533488,Nailers Lane,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.32
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.58
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.72
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.3
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.9
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.42
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.09
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.58
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.54
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.9
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.65
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
533488,Nailers Lane,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.57
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.19
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.7
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.41
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.86
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.37
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.29
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.74
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.2
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
533488,Nailers Lane,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.49
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.07
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.11
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.1
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.02
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.6
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.16
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
533488,Nailers Lane,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.48
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.88
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.84
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.4
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.64
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.32
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.4
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
533488,Nailers Lane,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.88
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.21
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.43
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.83
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.47
