Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
533488,Nailers Lane,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.17
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.32
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.38
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.4
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.63
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,29.6
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
533488,Nailers Lane,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.96
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.37
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.34
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.77
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.06
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.4
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,29.6
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.9
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
533488,Nailers Lane,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.93
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.68
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.6
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.79
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.5
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.48
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,29.7
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.99
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
533488,Nailers Lane,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.85
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.56
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.56
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,29.8
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.61
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
533488,Nailers Lane,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.59
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.41
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.17
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.88
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,29.9
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
533488,Nailers Lane,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.16
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.67
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.2
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.55
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,29.9
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
533488,Nailers Lane,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.74
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.91
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.35
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,30.0
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.9
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
533488,Nailers Lane,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.62
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.54
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.47
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
