Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,30.1
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
533488,Nailers Lane,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.56
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.4
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.11
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.32
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,30.2
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
533488,Nailers Lane,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.12
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.99
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.1
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.85
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,30.2
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
533488,Nailers Lane,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.68
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.6
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.65
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.67
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.97
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,30.3
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
533488,Nailers Lane,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.74
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.83
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.94
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.87
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,30.4
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
533488,Nailers Lane,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.19
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.13
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.83
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.84
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.71
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.17
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,30.5
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
533488,Nailers Lane,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.94
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.55
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.15
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.29
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,30.6
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
533488,Nailers Lane,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.74
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.81
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.24
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.7
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,30.7
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
533488,Nailers Lane,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.66
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.55
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.49
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
