Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
533488,Nailers Lane,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.13
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.34
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.61
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.7
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.29
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,30.9
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.61
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
533488,Nailers Lane,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.1
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.03
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.28
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.5
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
533488,Nailers Lane,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.03
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.65
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.04
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.9
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.77
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
533488,Nailers Lane,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.08
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.1
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.87
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.49
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.6
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.25
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,31.2
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.8
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
533488,Nailers Lane,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.32
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.47
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.84
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,74.0
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.1
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.13
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,31.3
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
533488,Nailers Lane,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.39
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.89
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.36
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.3
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.77
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,31.4
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
533488,Nailers Lane,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.23
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.38
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.01
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.13
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.09
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,31.5
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
533488,Nailers Lane,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.79
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.3
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.38
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.46
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.19
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,31.6
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
533488,Nailers Lane,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.55
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.6
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
