Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.74
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,31.7
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
533488,Nailers Lane,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.72
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.3
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.67
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.26
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.5
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,31.8
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
533488,Nailers Lane,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.93
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.52
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.09
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.74
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,31.9
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
533488,Nailers Lane,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.86
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.14
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.7
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.05
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,32.1
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
533488,Nailers Lane,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.85
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.94
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.46
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,32.2
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
533488,Nailers Lane,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.03
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.88
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.41
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.21
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
533488,Nailers Lane,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.23
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.59
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.34
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,32.4
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
533488,Nailers Lane,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.86
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.89
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,46.7
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.7
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.73
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.32
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,32.6
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.95
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
533488,Nailers Lane,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.93
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.55
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.26
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.62
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.29
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
