Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.19
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,32.7
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.05
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
533488,Nailers Lane,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.08
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.05
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.74
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.14
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.59
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.09
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,32.8
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.99
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
533488,Nailers Lane,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.03
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.36
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.99
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.79
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,33.0
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.67
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
533488,Nailers Lane,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.01
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.78
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.05
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,33.1
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
533488,Nailers Lane,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.09
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.08
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,33.2
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
533488,Nailers Lane,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.6
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.56
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,33.4
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
533488,Nailers Lane,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
